Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,274.0,64.0,0.8,14.4,115.0,230.76,185.45
2018,1,11,16,15,221.5,50.5,0.85,13.85,85.0,186.04,147.0
2018,1,11,16,30,169.0,37.0,0.9,13.3,55.0,143.55,107.32
2018,1,11,16,45,121.5,24.0,0.9,12.75,33.5,96.74,29.24
2018,1,11,17,0,74.0,11.0,0.9,12.2,12.0,39.29,0.0
2018,1,11,17,15,37.0,5.5,0.9,11.9,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,1.0,8.5,6.0,0.0,0.0
2018,1,12,7,30,119.0,10.0,1.1,9.0,12.0,9.53,0.0
2018,1,12,7,45,255.5,20.0,1.15,9.45,40.5,16.31,0.0
2018,1,12,8,0,392.0,30.0,1.2,9.9,69.0,23.91,14.41
2018,1,12,8,15,505.5,35.5,1.3,10.3,111.5,29.61,20.56
2018,1,12,8,30,619.0,41.0,1.4,10.7,154.0,33.16,24.13
2018,1,12,8,45,629.0,49.0,1.5,11.05,188.0,38.83,29.45
2018,1,12,9,0,639.0,57.0,1.6,11.4,222.0,40.4,30.95
2018,1,12,9,15,642.5,64.0,1.85,12.05,252.0,44.35,34.46
2018,1,12,9,30,646.0,71.0,2.1,12.7,282.0,74.4,42.48
2018,1,12,9,45,667.5,77.0,2.3,13.35,315.5,114.58,65.18
2018,1,12,10,0,689.0,83.0,2.5,14.0,349.0,156.1,95.67
2018,1,12,10,15,777.5,73.0,2.55,14.35,394.0,200.07,129.12
2018,1,12,10,30,866.0,63.0,2.6,14.7,439.0,250.18,169.98
2018,1,12,10,45,807.0,79.0,2.65,15.05,443.0,283.6,203.43
2018,1,12,11,0,748.0,95.0,2.7,15.4,447.0,312.08,232.14
2018,1,12,11,15,825.5,81.5,2.7,15.6,481.5,358.74,271.68
2018,1,12,11,30,903.0,68.0,2.7,15.8,516.0,407.85,313.05
2018,1,12,11,45,906.0,68.5,2.7,15.95,524.0,440.48,342.16
2018,1,12,12,0,909.0,69.0,2.7,16.1,532.0,470.93,368.94
2018,1,12,12,15,862.5,80.5,2.75,16.2,520.0,486.87,384.23
2018,1,12,12,30,816.0,92.0,2.8,16.3,508.0,498.89,395.86
2018,1,12,12,45,747.5,107.5,2.8,16.35,484.5,499.22,397.86
2018,1,12,13,0,679.0,123.0,2.8,16.4,461.0,495.24,396.05
2018,1,12,13,15,778.0,97.0,2.8,16.35,474.0,535.0,428.8
2018,1,12,13,30,877.0,71.0,2.8,16.3,487.0,571.98,459.06
2018,1,12,13,45,792.0,84.5,2.85,16.25,447.0,550.3,443.22
2018,1,12,14,0,707.0,98.0,2.9,16.2,407.0,524.17,423.85
2018,1,12,14,15,731.5,87.0,2.85,16.0,389.0,530.03,429.85
2018,1,12,14,30,756.0,76.0,2.8,15.8,371.0,531.27,431.94
2018,1,12,14,45,756.0,69.5,2.75,15.6,342.5,522.37,425.7
2018,1,12,15,0,756.0,63.0,2.7,15.4,314.0,510.77,417.0
2018,1,12,15,15,706.0,61.0,2.7,15.4,273.5,474.11,387.7
2018,1,12,15,30,656.0,59.0,2.7,15.4,233.0,439.39,359.11
2018,1,12,15,45,527.0,58.0,2.05,14.15,182.5,361.71,295.48
2018,1,12,16,0,398.0,57.0,1.4,12.9,132.0,286.46,232.51
2018,1,12,16,15,336.0,47.0,1.35,12.25,99.0,236.1,188.87
2018,1,12,16,30,274.0,37.0,1.3,11.6,66.0,190.84,145.73
2018,1,12,16,45,165.5,24.0,1.25,10.95,39.0,116.27,46.68
2018,1,12,17,0,57.0,11.0,1.2,10.3,12.0,32.83,0.0
2018,1,12,17,15,28.5,5.5,1.15,10.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,7,15,10.5,3.5,2.35,7.1,3.5,0.0,0.0
2018,1,13,7,30,21.0,7.0,2.4,7.3,7.0,6.67,0.0
2018,1,13,7,45,62.0,22.0,2.45,7.55,27.0,18.25,0.0
2018,1,13,8,0,103.0,37.0,2.5,7.8,47.0,30.13,19.83
2018,1,13,8,15,151.0,51.5,2.55,8.15,75.0,41.34,31.16
2018,1,13,8,30,199.0,66.0,2.6,8.5,103.0,52.26,41.51
2018,1,13,8,45,233.5,80.0,2.65,8.9,133.5,62.49,51.06
2018,1,13,9,0,268.0,94.0,2.7,9.3,164.0,72.45,60.18
2018,1,13,9,15,304.0,105.5,2.75,9.85,196.5,80.41,67.29
2018,1,13,9,30,340.0,117.0,2.8,10.4,229.0,99.23,71.58
2018,1,13,9,45,380.5,124.5,2.85,10.95,262.0,128.41,89.1
2018,1,13,10,0,421.0,132.0,2.9,11.5,295.0,161.03,112.71
2018,1,13,10,15,445.0,138.5,2.85,12.0,322.0,193.1,138.69
2018,1,13,10,30,469.0,145.0,2.8,12.5,349.0,226.67,167.08
2018,1,13,10,45,521.5,140.0,2.8,13.0,378.0,259.26,194.31
2018,1,13,11,0,574.0,135.0,2.8,13.5,407.0,296.18,225.5
2018,1,13,11,15,630.5,126.0,2.75,14.0,433.5,332.01,255.84
2018,1,13,11,30,687.0,117.0,2.7,14.5,460.0,370.32,288.09
2018,1,13,11,45,683.5,120.5,2.7,14.95,466.0,397.74,312.2
2018,1,13,12,0,680.0,124.0,2.7,15.4,472.0,423.24,334.22
2018,1,13,12,15,758.5,105.5,2.7,15.65,494.0,463.61,367.44
2018,1,13,12,30,837.0,87.0,2.7,15.9,516.0,505.6,401.61
2018,1,13,12,45,854.0,82.0,2.7,16.15,514.5,529.44,421.47
2018,1,13,13,0,871.0,77.0,2.7,16.4,513.0,551.15,439.49
2018,1,13,13,15,850.0,78.0,2.7,16.45,493.5,556.12,444.69
2018,1,13,13,30,829.0,79.0,2.7,16.5,474.0,557.8,447.23
2018,1,13,13,45,833.5,74.5,2.65,16.5,456.5,564.82,453.76
2018,1,13,14,0,838.0,70.0,2.6,16.5,439.0,568.99,457.9
2018,1,13,14,15,826.0,68.0,2.5,16.35,412.5,563.59,454.54
2018,1,13,14,30,814.0,66.0,2.4,16.2,386.0,555.34,448.83
2018,1,13,14,45,777.5,65.0,2.35,16.0,349.0,531.52,431.03
2018,1,13,15,0,741.0,64.0,2.3,15.8,312.0,505.46,411.09
2018,1,13,15,15,682.5,61.5,2.3,15.8,269.0,463.6,378.04
2018,1,13,15,30,624.0,59.0,2.3,15.8,226.0,423.93,345.77
2018,1,13,15,45,596.5,52.0,1.8,14.35,190.0,392.28,319.57
2018,1,13,16,0,569.0,45.0,1.3,12.9,154.0,359.77,291.06
2018,1,13,16,15,484.5,39.0,1.3,12.25,115.5,300.78,240.34
2018,1,13,16,30,400.0,33.0,1.3,11.6,77.0,244.59,188.02
2018,1,13,16,45,263.5,23.0,1.3,10.9,46.5,158.44,76.35
2018,1,13,17,0,127.0,13.0,1.3,10.2,16.0,62.53,0.0
2018,1,13,17,15,63.5,6.5,1.3,10.05,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,14,7,15,0.5,1.5,2.35,8.4,1.5,0.0,0.0
2018,1,14,7,30,1.0,3.0,2.4,8.6,3.0,2.86,0.0
2018,1,14,7,45,7.5,11.0,2.4,8.75,11.5,10.34,0.0
2018,1,14,8,0,14.0,19.0,2.4,8.9,20.0,17.88,9.47
2018,1,14,8,15,25.5,26.5,2.35,9.25,30.5,23.71,15.43
2018,1,14,8,30,37.0,34.0,2.3,9.6,41.0,30.12,21.52
2018,1,14,8,45,35.0,40.5,2.25,9.9,48.5,35.57,26.64
2018,1,14,9,0,33.0,47.0,2.2,10.2,56.0,43.43,33.84
2018,1,14,9,15,73.5,78.0,2.15,10.65,101.5,65.09,53.35
2018,1,14,9,30,114.0,109.0,2.1,11.1,147.0,93.92,72.43
2018,1,14,9,45,218.5,125.5,2.0,11.55,207.5,119.31,87.66
2018,1,14,10,0,323.0,142.0,1.9,12.0,268.0,159.49,115.39
2018,1,14,10,15,384.0,145.5,1.85,12.55,306.0,188.26,136.7
2018,1,14,10,30,445.0,149.0,1.8,13.1,344.0,225.11,165.88
2018,1,14,10,45,324.5,177.0,1.7,13.65,323.0,240.25,183.81
2018,1,14,11,0,204.0,205.0,1.6,14.2,302.0,244.27,191.27
2018,1,14,11,15,125.5,203.5,1.5,14.6,264.0,226.79,179.36
2018,1,14,11,30,47.0,202.0,1.4,15.0,226.0,202.52,161.11
2018,1,14,11,45,93.5,212.5,1.35,15.45,260.5,234.55,186.34
2018,1,14,12,0,140.0,223.0,1.3,15.9,295.0,271.46,215.25
2018,1,14,12,15,122.0,223.0,1.25,16.1,286.0,269.73,213.97
2018,1,14,12,30,104.0,223.0,1.2,16.3,277.0,263.31,209.05
2018,1,14,12,45,126.0,223.5,1.15,16.55,288.0,283.65,225.27
2018,1,14,13,0,148.0,224.0,1.1,16.8,299.0,301.2,239.15
2018,1,14,13,15,185.5,215.5,1.0,16.8,306.5,318.54,253.17
2018,1,14,13,30,223.0,207.0,0.9,16.8,314.0,336.12,267.35
2018,1,14,13,45,256.5,193.0,0.85,16.85,311.0,352.26,280.43
2018,1,14,14,0,290.0,179.0,0.8,16.9,308.0,361.4,288.16
2018,1,14,14,15,233.0,170.0,0.8,16.75,269.5,322.49,258.15
2018,1,14,14,30,176.0,161.0,0.8,16.6,231.0,274.65,220.91
2018,1,14,14,45,118.5,141.0,0.75,16.4,186.5,221.13,178.32
2018,1,14,15,0,61.0,121.0,0.7,16.2,142.0,159.64,128.32
2018,1,14,15,15,131.5,108.5,0.7,16.2,146.5,194.23,157.71
2018,1,14,15,30,202.0,96.0,0.7,16.2,151.0,227.3,184.64
2018,1,14,15,45,231.5,82.0,0.85,14.95,135.0,225.5,183.5
2018,1,14,16,0,261.0,68.0,1.0,13.7,119.0,231.14,187.5
2018,1,14,16,15,184.0,54.5,1.0,13.2,86.0,165.23,131.58
2018,1,14,16,30,107.0,41.0,1.0,12.7,53.0,112.21,85.06
2018,1,14,16,45,81.5,26.0,1.05,12.2,33.0,77.78,39.51
2018,1,14,17,0,56.0,11.0,1.1,11.7,13.0,32.75,0.0
2018,1,14,17,15,28.0,5.5,1.1,11.55,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,15,7,15,5.5,3.5,1.3,9.1,3.5,0.0,0.0
2018,1,15,7,30,11.0,7.0,1.3,9.5,7.0,6.67,0.0
2018,1,15,7,45,5.5,18.5,1.25,9.85,18.5,17.05,0.0
2018,1,15,8,0,0.0,30.0,1.2,10.2,30.0,27.42,17.53
2018,1,15,8,15,0.5,45.0,1.25,10.6,45.0,40.56,30.23
2018,1,15,8,30,1.0,60.0,1.3,11.0,60.0,53.56,42.31
2018,1,15,8,45,4.5,76.0,1.4,11.45,77.0,67.19,54.77
2018,1,15,9,0,8.0,92.0,1.5,11.9,94.0,80.66,66.88
2018,1,15,9,15,63.5,111.5,1.45,12.35,132.0,92.69,77.49
2018,1,15,9,30,119.0,131.0,1.4,12.8,170.0,109.57,84.9
2018,1,15,9,45,270.0,132.0,1.35,13.25,234.0,128.95,92.91
2018,1,15,10,0,421.0,133.0,1.3,13.7,298.0,162.56,112.64
2018,1,15,10,15,507.5,125.5,1.35,14.2,338.5,194.59,135.64
2018,1,15,10,30,594.0,118.0,1.4,14.7,379.0,233.7,166.12
2018,1,15,10,45,494.5,141.0,1.4,15.2,366.0,254.1,188.43
2018,1,15,11,0,395.0,164.0,1.4,15.7,353.0,266.57,203.19
2018,1,15,11,15,484.5,156.5,1.35,15.85,395.5,309.31,237.24
2018,1,15,11,30,574.0,149.0,1.3,16.0,438.0,357.16,275.37
2018,1,15,11,45,502.0,169.0,1.3,16.2,424.5,367.96,286.34
2018,1,15,12,0,430.0,189.0,1.3,16.4,411.0,373.32,292.4
2018,1,15,12,15,353.0,206.5,1.2,16.35,389.0,366.1,288.07
2018,1,15,12,30,276.0,224.0,1.1,16.3,367.0,356.74,281.48
2018,1,15,12,45,267.5,221.0,1.0,16.25,358.0,359.03,283.84
2018,1,15,13,0,259.0,218.0,0.9,16.2,349.0,360.06,285.02
2018,1,15,13,15,234.5,214.0,0.8,16.1,330.0,344.42,273.27
2018,1,15,13,30,210.0,210.0,0.7,16.0,311.0,332.31,264.16
2018,1,15,13,45,157.0,200.0,0.6,15.9,273.5,296.28,236.04
2018,1,15,14,0,104.0,190.0,0.5,15.8,236.0,251.83,201.07
2018,1,15,14,15,83.5,177.0,0.5,15.65,212.5,228.65,183.23
2018,1,15,14,30,63.0,164.0,0.5,15.5,189.0,205.02,164.62
2018,1,15,14,45,104.5,149.5,0.5,15.35,187.0,223.04,180.22
2018,1,15,15,0,146.0,135.0,0.5,15.2,185.0,232.42,188.53
2018,1,15,15,15,228.5,114.5,0.5,15.2,182.0,264.44,215.03
2018,1,15,15,30,311.0,94.0,0.5,15.2,179.0,294.24,238.74
2018,1,15,15,45,327.5,79.0,0.6,14.6,155.5,282.55,229.17
2018,1,15,16,0,344.0,64.0,0.7,14.0,132.0,268.84,217.21
2018,1,15,16,15,246.0,53.0,0.65,13.8,95.5,202.92,161.4
2018,1,15,16,30,148.0,42.0,0.6,13.6,59.0,132.37,100.95
2018,1,15,16,45,92.5,26.5,0.55,13.4,35.5,83.79,46.55
2018,1,15,17,0,37.0,11.0,0.5,13.2,12.0,25.3,0.0
2018,1,15,17,15,18.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,7,15,5.5,2.5,0.5,12.55,2.5,0.0,0.0
2018,1,16,7,30,11.0,5.0,0.5,12.7,5.0,4.77,0.0
2018,1,16,7,45,5.5,11.0,0.5,12.85,11.0,10.33,0.0
2018,1,16,8,0,0.0,17.0,0.5,13.0,17.0,15.76,7.62
2018,1,16,8,15,0.0,24.5,0.6,13.2,24.5,22.73,14.37
2018,1,16,8,30,0.0,32.0,0.7,13.4,32.0,29.7,20.85
2018,1,16,8,45,0.0,43.0,0.8,13.6,43.0,39.95,30.18
2018,1,16,9,0,0.0,54.0,0.9,13.8,54.0,50.2,39.42
2018,1,16,9,15,21.0,81.5,0.8,14.15,88.5,71.41,58.22
2018,1,16,9,30,42.0,109.0,0.7,14.5,123.0,95.24,74.24
2018,1,16,9,45,48.0,129.5,0.6,14.85,147.0,115.39,89.85
2018,1,16,10,0,54.0,150.0,0.5,15.2,171.0,136.43,106.35
2018,1,16,10,15,104.5,162.5,0.45,15.5,207.5,157.54,121.11
2018,1,16,10,30,155.0,175.0,0.4,15.8,244.0,186.44,142.57
2018,1,16,10,45,132.0,185.5,0.4,16.05,246.0,198.26,153.13
2018,1,16,11,0,109.0,196.0,0.4,16.3,248.0,208.08,161.89
2018,1,16,11,15,94.0,205.0,0.45,16.5,251.0,217.85,170.28
2018,1,16,11,30,79.0,214.0,0.5,16.7,254.0,225.46,176.73
2018,1,16,11,45,51.5,194.0,0.55,16.85,220.0,200.74,157.71
2018,1,16,12,0,24.0,174.0,0.6,17.0,186.0,173.21,136.2
2018,1,16,12,15,19.0,174.5,0.7,17.1,184.0,171.51,135.08
2018,1,16,12,30,14.0,175.0,0.8,17.2,182.0,170.58,134.42
2018,1,16,12,45,12.0,154.0,0.85,17.25,160.0,150.52,118.42
2018,1,16,13,0,10.0,133.0,0.9,17.3,138.0,130.05,102.02
2018,1,16,13,15,21.0,146.0,0.95,17.25,156.5,152.56,120.62
2018,1,16,13,30,32.0,159.0,1.0,17.2,175.0,173.23,137.58
2018,1,16,13,45,19.0,134.5,1.05,17.15,144.0,138.22,109.25
2018,1,16,14,0,6.0,110.0,1.1,17.1,113.0,107.08,83.85
2018,1,16,14,15,49.5,133.0,1.15,16.9,153.0,161.05,129.13
2018,1,16,14,30,93.0,156.0,1.2,16.7,193.0,213.5,172.44
2018,1,16,14,45,91.5,127.5,1.25,16.55,161.5,190.27,153.9
2018,1,16,15,0,90.0,99.0,1.3,16.4,130.0,158.46,128.35
2018,1,16,15,15,68.0,96.5,1.3,16.4,118.5,144.5,116.61
2018,1,16,15,30,46.0,94.0,1.3,16.4,107.0,123.77,99.06
2018,1,16,15,45,27.0,78.5,1.05,15.55,86.0,97.19,76.74
2018,1,16,16,0,8.0,63.0,0.8,14.7,65.0,66.48,50.66
2018,1,16,16,15,4.0,44.5,0.8,14.2,45.5,45.02,32.24
2018,1,16,16,30,0.0,26.0,0.8,13.7,26.0,24.14,14.2
2018,1,16,16,45,6.5,17.0,0.85,13.2,17.0,18.85,6.98
2018,1,16,17,0,13.0,8.0,0.9,12.7,8.0,12.87,0.0
2018,1,16,17,15,6.5,4.0,0.9,12.5,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,7,15,10.0,4.5,0.95,9.75,4.5,0.0,0.0
2018,1,17,7,30,20.0,9.0,1.0,10.3,9.0,8.58,0.0
2018,1,17,7,45,22.5,22.5,1.05,10.8,24.0,20.09,2.64
2018,1,17,8,0,25.0,36.0,1.1,11.3,39.0,31.71,21.21
2018,1,17,8,15,46.0,52.0,1.15,11.75,60.0,45.05,34.08
2018,1,17,8,30,67.0,68.0,1.2,12.2,81.0,55.99,44.29
2018,1,17,8,45,125.0,85.0,1.2,12.6,116.0,68.96,56.12
2018,1,17,9,0,183.0,102.0,1.2,13.0,151.0,77.79,64.05
2018,1,17,9,15,224.5,115.0,1.2,13.6,184.0,86.67,71.8
2018,1,17,9,30,266.0,128.0,1.2,14.2,217.0,109.69,80.57
2018,1,17,9,45,244.0,144.5,1.2,14.75,233.0,136.46,99.5
2018,1,17,10,0,222.0,161.0,1.2,15.3,249.0,161.19,119.46
2018,1,17,10,15,216.5,173.0,1.2,15.7,264.0,186.36,140.21
2018,1,17,10,30,211.0,185.0,1.2,16.1,279.0,207.36,157.9
2018,1,17,10,45,247.0,193.0,1.2,16.55,308.5,233.91,178.75
2018,1,17,11,0,283.0,201.0,1.2,17.0,338.0,265.37,203.7
2018,1,17,11,15,316.5,203.0,1.3,17.25,360.5,293.1,226.17
2018,1,17,11,30,350.0,205.0,1.4,17.5,383.0,322.5,250.03
2018,1,17,11,45,355.5,204.5,1.5,17.75,388.0,339.37,264.44
2018,1,17,12,0,361.0,204.0,1.6,18.0,393.0,355.57,278.21
2018,1,17,12,15,347.5,208.5,1.65,18.15,390.5,366.71,287.9
2018,1,17,12,30,334.0,213.0,1.7,18.3,388.0,376.27,296.16
2018,1,17,12,45,369.0,204.5,1.75,18.4,395.5,396.98,313.18
2018,1,17,13,0,404.0,196.0,1.8,18.5,403.0,422.87,334.02
2018,1,17,13,15,402.0,190.5,1.7,18.5,392.0,426.36,337.21
2018,1,17,13,30,400.0,185.0,1.6,18.5,381.0,428.29,339.25
2018,1,17,13,45,343.5,185.5,1.55,18.5,348.5,396.38,315.07
2018,1,17,14,0,287.0,186.0,1.5,18.5,316.0,369.16,294.24
2018,1,17,14,15,260.5,176.5,1.35,18.3,289.0,347.36,277.7
2018,1,17,14,30,234.0,167.0,1.2,18.1,262.0,324.48,260.09
2018,1,17,14,45,281.0,147.5,1.05,17.9,252.0,332.2,267.15
2018,1,17,15,0,328.0,128.0,0.9,17.7,242.0,337.85,272.15
2018,1,17,15,15,330.0,113.0,0.9,17.7,216.5,330.31,266.21
2018,1,17,15,30,332.0,98.0,0.9,17.7,191.0,312.25,251.8
2018,1,17,15,45,313.0,84.0,0.8,16.7,160.5,282.68,228.17
2018,1,17,16,0,294.0,70.0,0.7,15.7,130.0,252.58,203.21
2018,1,17,16,15,250.0,56.5,0.75,15.25,99.0,210.63,167.52
2018,1,17,16,30,206.0,43.0,0.8,14.8,68.0,170.22,131.46
2018,1,17,16,45,142.0,29.0,0.85,14.35,43.0,119.89,76.51
2018,1,17,17,0,78.0,15.0,0.9,13.9,18.0,46.01,0.0
2018,1,17,17,15,39.0,7.5,0.85,13.75,9.0,7.15,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.8,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,11.3,8.0,7.63,0.0
2018,1,18,7,45,9.5,20.0,1.85,11.85,20.0,18.19,2.59
2018,1,18,8,0,0.0,32.0,2.1,12.4,32.0,29.14,18.99
2018,1,18,8,15,0.0,48.0,2.2,12.65,48.0,43.04,32.2
2018,1,18,8,30,0.0,64.0,2.3,12.9,64.0,56.79,44.88
2018,1,18,8,45,3.0,78.5,2.35,13.15,79.5,69.27,56.27
2018,1,18,9,0,6.0,93.0,2.4,13.4,95.0,81.61,67.37
2018,1,18,9,15,3.0,93.5,2.4,13.65,94.5,83.24,68.79
2018,1,18,9,30,0.0,94.0,2.4,13.9,94.0,84.93,66.89
2018,1,18,9,45,1.0,100.0,2.4,14.15,100.5,90.93,71.76
2018,1,18,10,0,2.0,106.0,2.4,14.4,107.0,96.94,76.57
2018,1,18,10,15,18.5,137.0,2.5,14.6,145.5,127.08,100.82
2018,1,18,10,30,35.0,168.0,2.6,14.8,184.0,156.13,124.04
2018,1,18,10,45,28.0,158.0,2.7,15.0,171.0,149.34,118.58
2018,1,18,11,0,21.0,148.0,2.8,15.2,158.0,142.15,112.81
2018,1,18,11,15,20.0,129.5,2.9,15.25,139.5,126.23,99.73
2018,1,18,11,30,19.0,111.0,3.0,15.3,121.0,110.49,86.78
2018,1,18,11,45,12.5,136.5,3.1,15.35,143.0,131.81,104.47
2018,1,18,12,0,6.0,162.0,3.2,15.4,165.0,153.08,121.89
2018,1,18,12,15,3.5,154.5,3.3,15.45,156.5,145.56,115.68
2018,1,18,12,30,1.0,147.0,3.4,15.5,148.0,137.75,109.28
2018,1,18,12,45,3.0,143.0,3.45,15.55,145.0,135.39,107.39
2018,1,18,13,0,5.0,139.0,3.5,15.6,142.0,133.07,105.56
2018,1,18,13,15,6.0,138.0,3.55,15.5,141.0,133.09,105.74
2018,1,18,13,30,7.0,137.0,3.6,15.4,140.0,133.17,105.99
2018,1,18,13,45,8.5,133.0,3.6,15.3,137.0,130.65,104.12
2018,1,18,14,0,10.0,129.0,3.6,15.2,134.0,128.16,102.28
2018,1,18,14,15,5.5,111.0,3.55,14.95,113.5,108.15,85.79
2018,1,18,14,30,1.0,93.0,3.5,14.7,93.0,88.01,69.06
2018,1,18,14,45,3.5,92.0,3.45,14.4,93.0,88.89,70.07
2018,1,18,15,0,6.0,91.0,3.4,14.1,93.0,89.93,71.18
2018,1,18,15,15,18.5,79.0,3.4,14.1,84.5,89.23,70.87
2018,1,18,15,30,31.0,67.0,3.4,14.1,76.0,83.85,66.48
2018,1,18,15,45,34.0,60.0,3.05,13.5,68.5,78.43,61.88
2018,1,18,16,0,37.0,53.0,2.7,12.9,61.0,72.96,57.0
2018,1,18,16,15,31.5,44.0,2.65,12.7,49.5,60.85,46.07
2018,1,18,16,30,26.0,35.0,2.6,12.5,38.0,49.17,35.19
2018,1,18,16,45,13.0,19.5,2.5,12.3,21.0,24.77,12.34
2018,1,18,17,0,0.0,4.0,2.4,12.1,4.0,3.81,0.0
2018,1,18,17,15,0.0,2.0,2.4,11.95,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,19,7,15,16.5,5.0,1.2,7.5,5.5,0.0,0.0
2018,1,19,7,30,33.0,10.0,1.2,8.2,11.0,9.53,0.0
2018,1,19,7,45,142.5,25.0,1.25,8.9,39.0,19.78,4.26
2018,1,19,8,0,252.0,40.0,1.3,9.6,67.0,31.26,21.15
2018,1,19,8,15,404.0,46.0,1.45,9.95,113.0,36.11,26.49
2018,1,19,8,30,556.0,52.0,1.6,10.3,159.0,39.36,29.81
2018,1,19,8,45,612.0,57.0,1.75,10.65,200.5,41.65,32.07
2018,1,19,9,0,668.0,62.0,1.9,11.0,242.0,43.99,34.25
2018,1,19,9,15,705.5,65.5,1.95,11.2,281.5,45.1,35.26
2018,1,19,9,30,743.0,69.0,2.0,11.4,321.0,85.33,47.42
2018,1,19,9,45,743.5,76.0,2.0,11.65,350.5,129.45,74.14
2018,1,19,10,0,744.0,83.0,2.0,11.9,380.0,168.88,104.44
2018,1,19,10,15,699.5,98.0,2.0,12.0,394.0,210.04,141.95
2018,1,19,10,30,655.0,113.0,2.0,12.1,408.0,246.55,176.76
2018,1,19,10,45,737.0,101.0,2.0,12.25,448.5,288.95,212.37
2018,1,19,11,0,819.0,89.0,2.0,12.4,489.0,338.84,254.64
2018,1,19,11,15,794.5,98.0,2.0,12.5,496.0,372.17,285.85
2018,1,19,11,30,770.0,107.0,2.0,12.6,503.0,400.04,311.92
2018,1,19,11,45,677.5,127.0,2.05,12.65,479.5,408.57,322.69
2018,1,19,12,0,585.0,147.0,2.1,12.7,456.0,409.76,326.62
2018,1,19,12,15,643.5,134.5,2.15,12.7,475.0,445.66,356.85
2018,1,19,12,30,702.0,122.0,2.2,12.7,494.0,482.37,387.38
2018,1,19,12,45,602.0,142.5,2.25,12.7,459.0,468.52,377.9
2018,1,19,13,0,502.0,163.0,2.3,12.7,424.0,445.87,361.21
2018,1,19,13,15,624.0,134.0,2.4,12.65,449.5,499.84,405.86
2018,1,19,13,30,746.0,105.0,2.5,12.6,475.0,550.83,447.66
2018,1,19,13,45,613.5,120.0,2.55,12.5,415.5,498.9,407.57
2018,1,19,14,0,481.0,135.0,2.6,12.4,356.0,438.79,360.69
2018,1,19,14,15,441.0,130.5,2.6,12.25,324.0,414.28,342.17
2018,1,19,14,30,401.0,126.0,2.6,12.1,292.0,388.1,321.78
2018,1,19,14,45,530.5,105.0,2.65,12.0,305.0,446.29,370.47
2018,1,19,15,0,660.0,84.0,2.7,11.9,318.0,496.76,411.88
2018,1,19,15,15,649.5,76.5,2.7,11.9,285.5,477.2,395.97
2018,1,19,15,30,639.0,69.0,2.7,11.9,253.0,455.56,378.12
2018,1,19,15,45,564.5,65.0,2.25,11.0,209.0,401.45,333.26
2018,1,19,16,0,490.0,61.0,1.8,10.1,165.0,347.96,287.75
2018,1,19,16,15,423.0,52.0,1.75,9.55,127.0,294.11,241.05
2018,1,19,16,30,356.0,43.0,1.7,9.0,89.0,242.0,193.79
2018,1,19,16,45,229.5,30.5,1.65,8.5,55.5,163.71,115.93
2018,1,19,17,0,103.0,18.0,1.6,8.0,22.0,76.68,0.0
2018,1,19,17,15,51.5,9.0,1.6,7.85,11.0,28.34,0.0
2018,1,19,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,1.6,4.25,8.0,0.0,0.0
2018,1,20,7,30,129.0,13.0,1.8,5.1,16.0,12.39,0.0
2018,1,20,7,45,265.0,24.0,1.95,5.95,47.5,19.76,5.16
2018,1,20,8,0,401.0,35.0,2.1,6.8,79.0,28.13,18.77
2018,1,20,8,15,521.5,39.0,2.3,7.4,123.5,29.73,21.07
2018,1,20,8,30,642.0,43.0,2.5,8.0,168.0,34.52,25.72
2018,1,20,8,45,694.0,47.0,2.65,8.55,211.0,36.55,27.72
2018,1,20,9,0,746.0,51.0,2.8,9.1,254.0,38.64,29.65
2018,1,20,9,15,779.5,53.5,2.95,9.65,294.0,39.46,30.35
2018,1,20,9,30,813.0,56.0,3.1,10.2,334.0,78.46,39.3
2018,1,20,9,45,836.0,57.5,3.2,10.7,369.5,127.98,69.2
2018,1,20,10,0,859.0,59.0,3.3,11.2,405.0,173.77,103.92
2018,1,20,10,15,873.5,60.5,3.35,11.5,434.5,218.79,142.75
2018,1,20,10,30,888.0,62.0,3.4,11.8,464.0,263.64,183.42
2018,1,20,10,45,898.0,63.5,3.4,12.1,487.5,306.88,223.48
2018,1,20,11,0,908.0,65.0,3.4,12.4,511.0,349.15,262.55
2018,1,20,11,15,914.0,66.5,3.45,12.6,527.5,388.84,299.17
2018,1,20,11,30,920.0,68.0,3.5,12.8,544.0,426.86,333.74
2018,1,20,11,45,922.5,68.5,3.5,12.95,552.5,460.6,364.2
2018,1,20,12,0,925.0,69.0,3.5,13.1,561.0,492.09,392.17
2018,1,20,12,15,921.0,71.0,3.5,13.2,561.5,519.55,416.44
2018,1,20,12,30,917.0,73.0,3.5,13.3,562.0,544.22,437.97
2018,1,20,12,45,908.0,75.0,3.5,13.35,554.5,563.38,454.87
2018,1,20,13,0,899.0,77.0,3.5,13.4,547.0,579.44,469.03
2018,1,20,13,15,873.0,80.5,3.4,13.4,527.0,586.25,475.48
2018,1,20,13,30,847.0,84.0,3.3,13.4,507.0,588.22,477.99
2018,1,20,13,45,857.0,78.5,3.25,13.4,491.0,598.24,487.01
2018,1,20,14,0,867.0,73.0,3.2,13.4,475.0,605.35,493.59
2018,1,20,14,15,853.5,70.5,3.1,13.25,446.5,598.83,489.49
2018,1,20,14,30,840.0,68.0,3.0,13.1,418.0,589.33,482.94
2018,1,20,14,45,820.0,65.5,2.85,12.95,384.0,573.13,470.76
2018,1,20,15,0,800.0,63.0,2.7,12.8,350.0,554.33,456.2
2018,1,20,15,15,769.0,60.0,2.7,12.8,311.0,526.22,434.08
2018,1,20,15,30,738.0,57.0,2.7,12.8,272.0,496.24,409.75
2018,1,20,15,45,666.0,55.0,2.05,11.6,226.5,443.43,366.16
2018,1,20,16,0,594.0,53.0,1.4,10.4,181.0,395.08,324.58
2018,1,20,16,15,425.0,47.5,1.35,9.7,128.5,291.76,238.64
2018,1,20,16,30,256.0,42.0,1.3,9.0,76.0,193.58,155.01
2018,1,20,16,45,237.0,31.0,1.3,8.3,53.0,168.1,122.03
2018,1,20,17,0,218.0,20.0,1.3,7.6,30.0,127.54,0.0
2018,1,20,17,15,109.0,10.0,1.3,7.4,15.0,51.67,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.5,1.1,6.4,8.0,0.0,0.0
2018,1,21,7,30,106.0,13.0,1.2,6.8,16.0,12.39,0.0
2018,1,21,7,45,240.0,25.0,1.3,7.15,47.5,20.65,6.38
2018,1,21,8,0,374.0,37.0,1.4,7.5,79.0,29.94,20.37
2018,1,21,8,15,473.0,43.5,1.4,7.9,120.5,33.65,24.57
2018,1,21,8,30,572.0,50.0,1.4,8.3,162.0,37.4,28.33
2018,1,21,8,45,585.0,58.5,1.4,8.65,196.5,42.65,33.28
2018,1,21,9,0,598.0,67.0,1.4,9.0,231.0,47.71,37.94
2018,1,21,9,15,623.0,74.5,1.45,9.55,268.0,51.83,41.61
2018,1,21,9,30,648.0,82.0,1.5,10.1,305.0,89.14,52.73
2018,1,21,9,45,726.5,76.0,1.55,10.65,350.5,125.88,71.69
2018,1,21,10,0,805.0,70.0,1.6,11.2,396.0,172.41,104.85
2018,1,21,10,15,810.5,74.5,1.6,11.45,423.0,216.44,142.9
2018,1,21,10,30,816.0,79.0,1.6,11.7,450.0,259.77,181.98
2018,1,21,10,45,648.5,119.5,1.65,11.95,424.0,283.54,210.71
2018,1,21,11,0,481.0,160.0,1.7,12.2,398.0,294.35,226.86
2018,1,21,11,15,352.0,194.5,1.75,12.3,371.5,300.78,236.72
2018,1,21,11,30,223.0,229.0,1.8,12.4,345.0,296.25,236.14
2018,1,21,11,45,236.5,232.5,1.85,12.5,357.5,315.73,252.54
2018,1,21,12,0,250.0,236.0,1.9,12.6,370.0,337.46,270.53
2018,1,21,12,15,193.5,239.5,1.9,12.6,343.5,321.44,258.54
2018,1,21,12,30,137.0,243.0,1.9,12.6,317.0,303.92,245.02
2018,1,21,12,45,116.5,237.5,1.95,12.65,300.0,293.87,237.42
2018,1,21,13,0,96.0,232.0,2.0,12.7,283.0,277.62,224.7
2018,1,21,13,15,155.5,220.5,1.95,12.65,300.0,309.23,251.21
2018,1,21,13,30,215.0,209.0,1.9,12.6,317.0,336.93,274.43
2018,1,21,13,45,321.5,188.5,1.85,12.6,342.5,390.14,318.32
2018,1,21,14,0,428.0,168.0,1.8,12.6,368.0,444.92,362.77
2018,1,21,14,15,358.0,168.5,1.65,12.5,329.0,399.74,326.77
2018,1,21,14,30,288.0,169.0,1.5,12.4,290.0,361.43,296.2
2018,1,21,14,45,188.5,157.0,1.4,12.35,233.5,282.44,232.35
2018,1,21,15,0,89.0,145.0,1.3,12.3,177.0,203.9,167.45
2018,1,21,15,15,81.5,131.0,1.3,12.3,158.0,185.67,152.74
2018,1,21,15,30,74.0,117.0,1.3,12.3,139.0,167.36,137.47
2018,1,21,15,45,63.5,100.0,1.0,11.6,117.0,143.53,117.43
2018,1,21,16,0,53.0,83.0,0.7,10.9,95.0,119.67,96.98
2018,1,21,16,15,38.5,66.0,0.75,10.7,73.5,93.8,74.37
2018,1,21,16,30,24.0,49.0,0.8,10.5,52.0,68.06,51.55
2018,1,21,16,45,22.0,32.5,0.8,10.3,34.5,48.54,32.28
2018,1,21,17,0,20.0,16.0,0.8,10.1,17.0,28.95,0.0
2018,1,21,17,15,10.0,8.0,0.85,10.0,8.5,11.52,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
